Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
