Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.08
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
