Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
