Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
