Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.35
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.74
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751606,Broomy Hill - Hereford,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
