Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
