Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.76
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
