Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
