Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.34
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
