Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
