Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,19.4
