Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
