Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.55
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.54
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.58
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.35
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751606,Broomy Hill - Hereford,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
