Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.27
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.53
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751606,Broomy Hill - Hereford,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.19
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751606,Broomy Hill - Hereford,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.67
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.49
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751606,Broomy Hill - Hereford,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.81
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751606,Broomy Hill - Hereford,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-04-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
