Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.72
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.2
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.97
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.77
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.47
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.73
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.64
