Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751606,Broomy Hill - Hereford,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.77
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.81
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.02
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.38
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.55
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.07
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.76
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.15
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.58
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.84
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751606,Broomy Hill - Hereford,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.85
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.43
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.72
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.66
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.6
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
