Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.46
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.25
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.93
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
