Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.48
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.67
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,18.0
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,18.1
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
