Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
