Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,17.9
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
