Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.87
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.14
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
