Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,17.8
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.27
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-04-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
