Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
