Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.67
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,18.6
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,18.7
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-04-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
