Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
