Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.78
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,23.5
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.67
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,23.4
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.8
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,23.4
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,23.4
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,23.4
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
