Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.16
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.81
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
