Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.22
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
