Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.34
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751606,Broomy Hill - Hereford,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.48
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751606,Broomy Hill - Hereford,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
