Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.51
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
