Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,21.7
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,21.7
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,21.6
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,21.6
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,21.6
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,21.6
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,21.5
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.54
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,21.5
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.68
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
