Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
