Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
