Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
