Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
