Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,21.8
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,21.9
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
