Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.27
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.45
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
