Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,23.1
