Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.57
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
