Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,21.6
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,21.5
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,21.5
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,21.5
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,21.4
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,21.4
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,21.3
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,21.3
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,21.3
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,21.2
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,21.1
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,21.1
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
