Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.08
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.07
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.74
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.67
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.72
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.64
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
