Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.83
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751606,Broomy Hill - Hereford,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-05-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
