Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
