Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,23.3
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.61
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.04
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.23
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
