Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,N Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,N Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,N Current (RMS),A,3.4
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,N Current (RMS),A,3.7
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
