Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.36
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751606,Broomy Hill - Hereford,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.84
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-05-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
