Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,22.5
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,22.4
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.83
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.14
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,22.3
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
