Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
