Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,22.0
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,transformer,,Temperature,C,22.1
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,transformer,,Temperature,C,22.2
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
