Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,22.8
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,22.7
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.43
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-05-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
