Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.85
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,22.6
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.28
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
