Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,22.9
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,23.0
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,23.1
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,23.2
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
